Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,171.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.63
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66226
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66732
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65768
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,57.25
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,48.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,62.12
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,77.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37957
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41234
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43148
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,52.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,52.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4945
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57794
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43349
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41686
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33867
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41686
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48507
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45638
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37688
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,130.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,162.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,178.62
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5892
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67684
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6748
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,75.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,75.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34945
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4197
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28667
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5238
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58062
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45592
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,131.75
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33788
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48009
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.68115
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45733
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46011
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26058
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60348
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63027
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73187
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,53.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,104.63
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.24132
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39623
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23415
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.81
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.44
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50335
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6824
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.09828
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29714
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41918
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44067
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.81
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09395
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32995
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27355
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
