Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.06
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.19
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80725
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68273
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80066
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37475
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46578
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34966
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49697
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67965
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.5219
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.25801
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42702
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4703
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.81
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05287
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32927
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09679
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.81
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.12
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78293
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.79284
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73227
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42901
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36681
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19393
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,135.07
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,74.81
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49532
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.69522
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.23876
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,104.63
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.23104
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39132
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44665
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.81
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.94
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10372
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30788
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1877
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,67.62
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.69
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74606
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77014
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77823
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,57.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39754
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33629
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18578
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44909
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57101
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44329
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39171
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35677
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4197
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.81
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.75
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01048
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33541
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.15685
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
