Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,89.5
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71621
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71441
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77246
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,95.69
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35558
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28637
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.10344
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48272
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60015
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0833
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33333
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35589
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36162
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,85.13
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08327
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24611
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.14675
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,102.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.69
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79693
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71679
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70553
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.5
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33672
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28881
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24269
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46465
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59301
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48525
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42205
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3279
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36168
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,81.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14757
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.2231
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1714
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,146.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.25
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77829
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.82937
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77929
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.94
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.17119
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32329
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1172
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,75.94
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49789
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63748
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.22405
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31185
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30095
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37713
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,82.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.44
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12136
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33785
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09691
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
