Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,148.06
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.63
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.44
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84234
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72985
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75717
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,41.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.62
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36971
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.21611
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14513
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53133
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54705
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39593
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26503
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5003
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.23281
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.69
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13069
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35781
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12032
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,49.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.31
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.12
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79315
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57296
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80829
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.06
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28273
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33745
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1671
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47787
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64126
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40587
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40652
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35021
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27242
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.82
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.81
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16118
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3568
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06011
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,45.12
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68585
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75494
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74697
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43645
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42818
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.10033
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47948
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54189
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39315
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37993
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43822
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.325
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.62
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.31
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14159
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31575
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03633
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
