Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.54873
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57272
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64034
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,56.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,95.81
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3146
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27663
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.09398
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45165
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51934
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41576
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37456
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53988
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37762
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.88
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14272
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29146
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05165
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,73.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,96.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82284
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65054
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65478
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,52.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.81
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32595
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32158
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.12926
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48534
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50829
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42992
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,100.5
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.16735
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39492
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3207
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.88
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09841
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.28386
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07289
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.63
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61678
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.45122
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86508
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29973
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32207
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19286
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47948
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53323
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39937
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31743
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46142
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.407
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.56
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.56
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16283
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30477
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00621
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
