Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,73.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.06
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.13
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74545
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59655
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86822
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,99.94
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.81
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.16091
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30587
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15102
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49123
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52902
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43468
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,99.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37533
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.15383
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27755
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.12
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.63
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14687
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.23497
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04009
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64913
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51354
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.85946
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.19622
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.22493
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25606
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49795
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52639
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49673
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30071
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47491
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38778
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.94
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0978
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37615
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10396
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,52.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.12
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.38
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77993
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52831
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.85159
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.94
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.62
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.26207
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27514
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17476
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51513
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54101
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43536
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32006
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53906
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38375
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,86.06
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.25
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07021
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.28624
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10079
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
