Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,148.5
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.44
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.93
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84949
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68228
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8728
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.44
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.69
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.26387
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.22127
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1429
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49526
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51379
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43487
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.2596
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38039
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4139
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.62
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05071
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35344
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0609
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,76.25
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63723
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58145
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84302
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.94
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37594
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30028
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18379
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48299
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51974
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45086
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,102.5
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28222
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47799
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.19945
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.38
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.38
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14122
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.27913
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1256
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.88
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75686
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6929
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82293
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,100.56
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,95.31
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.17327
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38897
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.08632
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.31487
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4905
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49743
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.63
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38012
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.57055
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.23421
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.44
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.5
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.38
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0916
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.20345
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13704
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
