Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,54.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,150.63
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,142.06
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.86648
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77871
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77813
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,97.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.11196
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41122
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.12026
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46633
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52313
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4695
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,100.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,102.37
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35628
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.20055
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.1942
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.19
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.37
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.87
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04689
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.19487
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25621
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,150.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.75
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.86526
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61111
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87695
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,100.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.17382
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30199
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17556
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50405
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51772
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47143
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46538
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.24508
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41808
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.31
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.06
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08971
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24285
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13399
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,75.38
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.87
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.75
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64135
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60125
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79538
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.81
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42358
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36352
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20583
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48345
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55297
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48467
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35818
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.31673
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36678
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.5
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07491
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25328
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18401
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
