Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,76.75
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.94
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.81
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76141
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.50491
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77563
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.56
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39226
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27837
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19884
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49068
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53964
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4956
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43566
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41503
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25396
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.94
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03929
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36147
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0891
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,76.88
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,149.44
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.85647
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68133
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82837
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,96.69
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.44
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.10686
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.282
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25649
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50149
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5581
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46065
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42898
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54424
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26604
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21154
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40008
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.19335
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.44
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73947
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51165
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77993
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,98.75
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.14205
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37627
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2398
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50954
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54257
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46078
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35695
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30459
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32988
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.12
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12969
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38888
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.16768
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
