Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,78.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.37
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72137
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69107
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86896
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,98.44
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.56
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.13051
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3214
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17528
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49233
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51925
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45849
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42425
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35995
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26931
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.81
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09267
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32143
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08034
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.19
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66757
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64132
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87216
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.31
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42834
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.2914
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25447
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4981
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53668
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48147
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41329
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.488
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3619
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.69
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.19
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02687
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33678
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0938
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,93.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,53.25
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67242
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55279
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75683
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.30871
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33733
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36623
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50292
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55459
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46166
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42544
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26381
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27694
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.44
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04826
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37237
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04451
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
