Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,81.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,117.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73443
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61636
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81238
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,100.19
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.62
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.16652
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36553
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19319
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46975
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53103
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45592
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.25951
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49163
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.24425
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.81
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.62
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04607
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30571
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06114
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,80.88
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.69
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80865
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70172
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66241
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36873
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32601
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23864
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5028
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55074
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45855
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42635
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5202
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44201
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.12
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13756
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39876
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10207
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,85.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,91.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,154.06
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,145.81
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.89673
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.81424
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8179
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.19
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32268
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37816
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20418
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50961
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54125
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31887
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43948
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.24053
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42898
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.75
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04179
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30632
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02724
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
