Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.75
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66729
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51495
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74163
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.31
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.25
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40841
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.22185
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.13817
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,86.56
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50344
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55041
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.06548
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.87
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,98.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26668
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.14079
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32982
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.19
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.62
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10222
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36989
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10774
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.19
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81897
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62863
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8685
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.69
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32949
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28789
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19399
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.56
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5097
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52322
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.12697
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42596
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.2954
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37133
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33211
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39431
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08159
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,89.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.75
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75671
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59631
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84048
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.19185
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33104
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21349
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.44
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50811
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54104
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.17263
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44018
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.23748
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34997
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.44
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24459
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39629
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10484
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
