Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.44
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75897
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66088
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83441
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.31676
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29912
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22365
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49401
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54049
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45367
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,103.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40352
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39251
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.217
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.56
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.44
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12676
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40056
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12242
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69085
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5964
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64425
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47018
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27919
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18025
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,73.62
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52068
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50286
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.25045
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42556
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45455
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31231
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.31
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09737
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31545
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04048
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.82
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84091
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68194
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79413
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44387
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42126
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24736
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,72.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52514
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5396
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.27852
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40337
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26232
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29827
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.38
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34453
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4663
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07094
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,62.12
