Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.81
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83172
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59652
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75311
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.87
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25615
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43532
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24764
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.06
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51745
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61886
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.07539
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41314
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40276
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32699
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.94
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06822
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51244
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32668
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.62
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,142.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.06
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83908
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78399
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84329
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.75
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29418
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32461
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24453
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52627
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65039
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46877
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47381
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44173
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44604
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33104
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40609
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3464
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,118.38
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68295
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59939
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80832
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35561
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43462
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23592
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.94
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51461
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68527
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.02965
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,102.19
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46282
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40807
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.20299
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.19
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09615
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31905
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37539
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,45.75
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
