Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,148.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.19
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.85083
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64138
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80816
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.13
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39614
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40993
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2383
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48229
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60317
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.09508
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.19
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47344
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55578
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25997
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.94
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17314
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4164
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18853
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,58.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62042
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.44967
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69256
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28078
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4161
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29238
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,136.87
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,79.63
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57388
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.71392
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.16548
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40627
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45336
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37368
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.81
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.69
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01796
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3857
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0265
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,148.94
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.06
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84872
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66256
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80429
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.25
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28145
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42199
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29055
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42455
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64031
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42818
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45754
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49313
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34646
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.62
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21987
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30242
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02797
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,67.75
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.31
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
