Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.43
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.38
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78109
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61578
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74725
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39147
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40917
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26574
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,86.31
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44576
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62197
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.03954
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40633
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50442
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41448
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.62
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24877
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38497
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03175
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.94
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74295
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.48391
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7496
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44646
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43291
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23473
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.81
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48611
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56567
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.07549
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33843
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4819
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39959
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.69
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07436
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34334
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04427
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.87
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.37
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76022
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.721
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86734
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47039
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40032
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26024
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5331
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54662
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0533
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.37
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.27016
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3633
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30767
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.19
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.94
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08589
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32876
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09581
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.94
