Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69177
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61386
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84436
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,42.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.88
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.56
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44945
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41466
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22512
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51669
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.44677
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.27974
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26332
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3565
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38634
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16353
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32335
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0923
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.63
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.5
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72229
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61382
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82904
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43783
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41488
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2622
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.12
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,92.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52886
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.3785
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.05803
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40771
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52724
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37664
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.19
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.81
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06349
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3416
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.20995
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,83.62
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.07
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75686
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51724
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70602
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.87
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4457
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46877
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21486
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.56
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52236
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50118
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.11147
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,100.31
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.17104
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48876
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36849
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.56
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.81
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05818
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31865
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09209
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.31
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.06
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
