Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78848
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55825
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77356
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38762
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48608
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4215
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.19
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.6358
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55309
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.15459
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,101.62
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.17284
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3301
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36629
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.63
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.75
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2347
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29973
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1668
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.62
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78955
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59997
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80319
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40035
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4544
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28884
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56429
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.566
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.20241
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,103.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.22753
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50167
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37234
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09691
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30797
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18126
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67446
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.48638
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68219
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,55.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40563
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38909
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42806
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,85.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,85.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.38
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55694
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57421
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.06325
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47936
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37545
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37465
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,44.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.88
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.56
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0851
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30587
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17754
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,107.88
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,166.62
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.62
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74804
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53512
