Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81982
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.75
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35601
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47189
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41125
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,74.12
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52282
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59121
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42513
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45687
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46825
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43896
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24092
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39294
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.19225
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,89.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.81
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66439
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54107
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69317
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,45.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,67.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,67.62
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40346
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4359
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33333
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.44
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5284
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50848
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.19722
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46361
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.59579
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39791
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.63
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23299
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32247
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23436
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,133.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.06
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69992
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62799
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74255
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,55.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,55.5
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44283
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37633
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29641
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53167
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48836
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34704
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47897
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54528
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44109
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.88
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15853
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32689
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33745
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,124.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,124.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,89.62
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,135.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.81
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73751
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54223
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68865
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
