Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44463
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52905
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41952
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,80.75
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,80.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60757
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47308
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26784
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43526
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53732
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44991
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28084
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32357
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37649
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,94.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,112.75
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,175.88
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73794
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57241
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71389
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,54.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,54.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45046
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37777
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40859
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,70.38
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,70.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,150.31
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57629
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4392
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.83087
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41476
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49108
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4471
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32268
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44378
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.20134
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,150.38
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.94
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76364
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61938
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.721
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,68.38
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53521
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48196
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33162
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55386
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47277
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.32326
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.31
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42263
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56777
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50481
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23284
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.467
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35698
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,113.25
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,88.5
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,175.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,176.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68493
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55203
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64385
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
