Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,57.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46923
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43801
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21968
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,41.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58257
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50665
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.33504
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39519
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51125
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48522
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3958
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43877
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32137
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,122.88
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.44
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73342
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53332
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74774
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,73.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,73.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.75
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50912
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43493
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25527
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57864
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46023
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.20797
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39641
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52139
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51244
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23568
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50027
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30037
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.75
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.44
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,126.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,154.75
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,154.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.19
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74804
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6669
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76733
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,44.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,81.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,81.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49871
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46813
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41448
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,63.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.38
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,156.87
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54769
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.45605
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.85187
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4233
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50307
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44277
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.31
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.56
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24007
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49429
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12306
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,132.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.88
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70309
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55486
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77392
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
