Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,56.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46221
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50802
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39675
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56634
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.44509
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.65914
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51669
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37713
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.64935
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36336
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48666
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17733
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,127.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,127.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,96.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,147.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,148.38
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71228
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68145
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78595
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,82.62
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,83.25
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48952
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44387
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33538
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,75.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.69
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50011
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51952
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1686
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3763
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51336
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.57162
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40835
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46062
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.21248
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,177.12
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,111.62
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.75
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61831
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51531
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69064
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,100.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,100.88
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.62
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35424
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40078
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34661
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,45.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,144.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57461
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50475
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.79431
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3193
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48312
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.70007
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39956
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46169
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43658
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,100.5
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,187.38
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,189.12
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69293
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63842
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7611
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,54.12
