Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,56.5
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.75
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42916
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4363
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34228
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,139.56
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53912
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56796
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.75747
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45791
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46508
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55593
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40697
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44707
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4515
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,133.62
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,134.12
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,140.75
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.38
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64086
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58434
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78027
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,75.62
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,76.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,74.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,74.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48562
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3807
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37514
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52337
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56481
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47573
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46883
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47381
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48061
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24242
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49026
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3933
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,146.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,147.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,115.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,115.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,195.75
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67535
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52462
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66155
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,77.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,77.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.25
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44021
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34475
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46511
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54183
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57961
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.63613
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45843
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34859
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.60092
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36666
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4088
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27727
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,151.62
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,151.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,193.12
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,196.62
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71533
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59979
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81698
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.38
