Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,81.88
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,82.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,70.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.75
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4609
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36382
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4464
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49975
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.613
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.64282
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44735
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.31859
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53826
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38872
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51843
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46999
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,176.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,177.62
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,144.12
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,203.38
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.88
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59603
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52905
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75344
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,86.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,79.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,79.75
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,72.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,72.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.522
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32436
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4818
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,66.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,66.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.12
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52136
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58965
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.61669
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45498
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3521
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.68478
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38094
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40288
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46496
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,172.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,136.12
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,136.38
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,203.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,203.5
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.06
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62893
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53692
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77752
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,62.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,63.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.60101
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34463
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48711
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,105.25
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,105.62
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49206
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54171
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.68627
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49667
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30056
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.59872
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21511
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35463
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49172
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,111.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,111.5
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,231.75
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,232.38
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67565
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52853
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74343
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,49.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,44.75
