Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.60775
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46966
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44518
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,96.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,96.25
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51211
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55087
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43429
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50631
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.31157
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5111
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,42.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33565
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35875
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4724
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,154.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,157.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,111.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,195.88
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,197.12
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.81
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72937
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60299
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78116
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,74.25
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.25
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,63.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,63.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.25
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,131.25
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.65664
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48995
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40679
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,68.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,68.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,129.19
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61471
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56085
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4699
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54354
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44826
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48931
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26885
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30449
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37337
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,139.88
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,140.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,194.62
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,194.75
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67037
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54235
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77084
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,54.88
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,55.25
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,67.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,63.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,63.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50466
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45437
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4295
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,40.12
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.12
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,77.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,78.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.88
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55706
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60439
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46633
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4518
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47659
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.66461
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.06
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22087
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32924
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36999
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,148.25
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,156.38
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,147.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,211.5
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,211.88
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.62
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71203
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63418
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74899
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,56.88
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,75.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,75.88
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.62
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,60.0
