Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51769
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.454
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40777
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,91.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,91.5
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.65499
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55996
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.52538
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.62856
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47643
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52471
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.13
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23168
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49837
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38439
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,61.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.75
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,196.5
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,196.75
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,203.62
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,183.88
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.44
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58328
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57641
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76971
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,70.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,71.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49502
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49221
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43752
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,80.62
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,80.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,79.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,79.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.6683
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51885
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48309
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.62838
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5028
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58447
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.62
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32372
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36651
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40121
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,186.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,186.62
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,228.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,228.25
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.56
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57937
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5664
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73761
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,58.12
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,68.38
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,69.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52868
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46819
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38015
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,71.5
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,71.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.62
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54641
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54531
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49087
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52877
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46331
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4714
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,42.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34115
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43621
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42812
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,46.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,183.62
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,189.25
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,152.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,205.75
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,205.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.5
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6831
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54412
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7131
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,48.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,72.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,72.38
