Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5013
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48574
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41103
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,72.62
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.62
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49633
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51861
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48925
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49932
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47143
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53002
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,52.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,51.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.38
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35186
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43703
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44091
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.75
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.75
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,192.38
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,200.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,144.12
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,256.75
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,257.25
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60662
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56765
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69067
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,66.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,69.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,66.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52087
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49831
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37719
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,56.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58917
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.647
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39196
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51913
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3994
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58981
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,50.12
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.12
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4103
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42177
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.51376
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,208.75
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,209.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,126.75
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,171.62
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76059
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60525
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70224
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,55.5
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,72.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,81.5
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,82.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.75
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45879
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49282
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33956
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55215
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55807
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37053
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50753
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.31719
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52456
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38198
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4482
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49599
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.75
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,174.25
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,174.5
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,206.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65182
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54791
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70239
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,69.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,72.25
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,74.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
