Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41311
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43154
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37798
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.25
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57223
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56866
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45928
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50588
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45992
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52441
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44344
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38875
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.48006
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,174.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,174.88
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,136.5
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,208.25
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,211.12
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57827
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52557
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66906
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,54.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,55.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,55.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,81.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,81.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47124
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4753
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41814
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,74.62
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61331
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52499
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47543
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50198
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43093
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44063
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3275
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35335
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38286
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,163.62
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,224.75
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.94
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.56
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.87
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77078
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69238
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71569
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,88.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,94.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51833
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4677
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42748
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,83.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,83.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,61.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,61.38
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55196
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5078
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.32836
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,106.5
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.514
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26418
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44555
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.31
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39608
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32662
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.16652
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,197.5
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,198.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,194.75
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,200.62
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67831
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51235
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69738
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,47.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,75.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
