Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47515
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47866
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44817
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,42.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,83.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,84.5
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54113
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58547
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43609
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47396
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44543
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4793
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.5
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44146
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39684
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17424
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,159.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,118.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,224.25
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,225.5
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69909
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64184
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6972
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,60.62
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,52.5
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,87.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38436
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47967
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45537
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,97.38
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,97.5
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.38
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53793
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55584
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47103
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48534
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45159
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48843
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,50.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41186
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38891
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30379
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,174.38
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,122.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,239.12
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,239.38
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60525
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59753
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6864
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,84.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,92.62
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,47.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,47.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,88.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,88.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45141
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44515
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43838
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,88.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,88.62
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53988
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58199
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34374
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44512
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39184
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46572
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4497
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40948
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32219
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.56
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,183.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,192.25
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,110.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,223.88
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,224.38
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64819
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59243
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64492
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,68.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,68.88
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,80.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,80.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.75
