Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42638
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43297
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41924
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.62
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52844
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59463
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.36153
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45327
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42953
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45827
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37078
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40999
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35573
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,166.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,92.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,177.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,177.88
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.87
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62304
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64038
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71756
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,70.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,60.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,86.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,86.38
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45931
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50268
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33715
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57122
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.553
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47549
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.56417
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36626
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54736
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49453
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40945
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27175
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,176.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,176.62
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,167.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.43
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62017
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59289
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68072
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,50.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,47.62
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,78.5
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,78.75
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.62
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46581
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44488
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33217
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54553
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51568
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4327
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45522
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46859
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.68521
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.25
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42956
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46157
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22225
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,59.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,153.38
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,156.62
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,157.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.81
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69512
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69802
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69119
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,85.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,85.62
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.0
