Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4865
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46743
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36318
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,43.62
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55099
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58053
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4775
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.64373
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47524
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46386
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42455
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4746
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29601
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,74.38
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,74.5
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.38
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,140.12
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,144.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,170.38
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57131
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52947
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.60711
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,50.88
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,100.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,100.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.38
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.467
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.55752
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37221
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,38.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54995
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57153
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34255
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40313
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4836
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54534
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49084
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39339
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33709
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,147.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,147.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,117.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,209.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,210.5
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68362
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68139
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67584
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,66.25
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,66.25
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49279
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50719
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4096
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,40.12
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.19
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58718
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61511
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22408
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.59664
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50024
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45492
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51678
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48583
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31511
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,153.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,106.88
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.49014
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55181
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63909
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,71.75
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,72.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
