Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4901
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38619
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30306
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.38
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57162
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6163
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.15514
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.5776
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47082
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3723
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49709
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47234
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25347
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,161.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,91.38
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,127.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,127.62
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6108
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62023
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.61245
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,95.25
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,95.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45675
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52355
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41045
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51754
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62463
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.51794
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,138.31
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.65866
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.27773
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.74908
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48507
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48363
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33309
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.88
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,178.88
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.44
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.63
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70651
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66845
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68936
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,45.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,82.75
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,82.88
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.75
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41216
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44027
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42242
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53161
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59832
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39562
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52151
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.29113
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38705
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41714
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39382
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33935
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.13
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65634
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5913
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69158
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,61.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,79.38
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,79.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44039
