Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51369
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32531
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.67135
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58367
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41262
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,148.06
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.67327
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48199
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47454
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.25
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.25
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28826
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29903
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.20684
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,119.75
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,82.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,82.12
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,132.88
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,133.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.57
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.87
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63583
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71157
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73074
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,65.12
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,42.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,94.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,94.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36553
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53567
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31911
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52316
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60314
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40755
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30132
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.23717
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.56988
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44662
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33819
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31371
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,118.62
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,171.12
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.55306
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6152
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72152
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,83.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,83.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.25
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21175
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46419
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30205
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.62063
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49136
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.54852
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42962
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39666
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.57348
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.57421
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42684
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24816
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,82.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58288
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58569
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67727
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,95.38
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,95.5
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.5
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27306
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44503
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26369
