Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.64965
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.73083
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39626
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45022
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43731
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38857
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.56
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.52862
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38634
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24068
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,143.38
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61358
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60046
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.60833
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,94.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,95.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27114
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44225
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28453
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.64221
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.78146
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29674
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41662
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42821
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43597
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.75
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.58621
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3611
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17925
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,88.25
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64929
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67169
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72659
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,67.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,67.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41222
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43334
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.55816
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60934
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65466
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38625
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.60769
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39348
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43447
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.81
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46679
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35293
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17916
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59197
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65496
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69412
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,85.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,85.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43456
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4522
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36867
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
