Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.38396
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48965
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.50527
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46007
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42809
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30785
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.62277
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3127
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32027
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,118.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,149.25
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,149.88
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58123
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55459
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72229
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,41.5
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,74.88
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,75.12
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3677
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45217
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36706
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.69277
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54116
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43758
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38857
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42382
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.34261
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.75
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.58788
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3662
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27788
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,99.88
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,146.62
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61862
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63214
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70089
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,50.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.38
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,71.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37035
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4468
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41357
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,138.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56768
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.74835
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2733
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34673
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5248
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29836
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.75
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.56698
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29183
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.21523
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,136.25
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69796
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60613
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65228
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,82.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,83.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.88
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38814
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44469
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.5332
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
