Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,140.5
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.73797
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46206
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41933
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34826
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52197
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40874
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48226
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.27578
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28902
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.56991
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67672
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68707
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,88.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,88.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46035
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4544
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.49679
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,137.5
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.73513
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55138
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46615
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36626
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46938
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29494
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.5187
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4265
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27816
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,101.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,144.5
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,145.12
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.5
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61581
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61941
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71215
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,79.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,80.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40639
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46615
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41912
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61337
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57891
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41817
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32863
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56808
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39825
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.5
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.62142
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38686
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2856
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,104.5
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,108.12
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,165.88
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.31
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66656
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61364
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64382
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,40.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,77.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,77.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39577
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52761
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24736
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
