Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50271
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58209
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45113
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3181
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49209
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37469
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.59667
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4902
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30492
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,109.88
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,120.75
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61666
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58596
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65261
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,54.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,54.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,67.62
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,67.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.62
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,100.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,101.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.81
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.55059
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.55563
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23235
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52941
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48983
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42562
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38073
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.27568
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54473
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.52941
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4992
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38613
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,137.12
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,136.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,165.62
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.44
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67214
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63812
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68035
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,83.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,83.75
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43191
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52148
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39074
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53173
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4732
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.492
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33269
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35024
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.24727
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.55596
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48693
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28237
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,135.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,168.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,168.25
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.63
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67276
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63854
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7019
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,47.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,73.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.25
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47356
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.56582
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26467
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.5
