Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50802
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55261
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47958
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39269
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30285
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3453
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.61144
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36663
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22185
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,100.88
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.19
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68994
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63986
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67279
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,93.88
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,94.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.31
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45086
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.56875
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26293
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46917
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61807
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43294
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4519
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26384
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51781
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.31
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.58407
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35543
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22841
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,135.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,163.25
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.13
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.63
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65643
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60415
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67678
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,60.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.38
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,74.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,102.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,102.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52032
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41384
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30718
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46957
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5563
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42464
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43279
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37014
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44646
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.54415
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4312
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36318
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,140.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,178.38
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.94
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70996
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67797
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7297
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,84.88
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,87.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49218
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50484
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40267
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
