Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,44.38
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5321
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56945
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48544
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42449
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34954
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45086
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39745
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36046
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42611
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.36
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,85.38
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,167.75
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58437
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56518
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63198
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.75
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,64.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,73.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44991
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.68933
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3514
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47585
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58572
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4627
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41225
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36101
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46429
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44054
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41915
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43926
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,113.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,158.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,167.12
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.81
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.5
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7478
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63418
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64901
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,38.62
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,38.88
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,48.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,48.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,100.88
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,101.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.88
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44811
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.57967
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37008
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51751
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62377
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45992
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,100.94
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40233
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.20824
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48943
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46523
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4548
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40304
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,197.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.13
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70861
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59506
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65747
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,57.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53307
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.6195
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28804
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,52.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
