Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58474
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57815
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47066
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41195
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42803
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.66659
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49203
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41515
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37304
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,137.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,113.62
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75476
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65405
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68289
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,48.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,59.88
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,60.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56017
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.63732
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29952
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,68.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54644
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62152
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48959
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38955
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49422
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.56847
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47955
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37545
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33028
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,148.62
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,148.75
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,95.38
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72192
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62551
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69607
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.88
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5758
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.63943
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32753
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,50.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,98.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.43304
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49206
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.13487
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35625
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48754
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55047
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.5
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46691
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44033
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.27752
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,121.12
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.75
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65969
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63693
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70053
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,71.75
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53478
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51547
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41439
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,57.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,57.38
