Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.87
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4923
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46548
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.20906
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.87
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.25722
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5169
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44427
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4905
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49465
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32811
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,125.75
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.75
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6979
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6828
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75021
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,49.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,72.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,72.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.55425
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52554
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39358
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,52.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,47.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53365
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47665
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.20668
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.24996
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52181
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41698
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46178
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.54458
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33968
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,141.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,154.5
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5801
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5082
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66253
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,75.38
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,75.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.38
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47964
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.55657
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38225
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54965
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50762
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49859
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32042
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48104
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39242
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46523
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49377
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4309
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,181.25
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,181.38
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73462
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68331
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72531
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.75
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,90.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,90.12
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.12
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45006
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4678
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34282
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
