Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56707
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58779
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48003
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46853
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.65301
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43554
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45199
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4699
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39245
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,118.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,177.62
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,178.12
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.19
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.81
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70593
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73404
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75299
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,72.75
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.62
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50838
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39553
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43981
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,71.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,72.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.31
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.68396
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56744
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25176
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,94.06
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31734
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.06654
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45727
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47314
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43017
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41314
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,166.62
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.81
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75167
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73974
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70819
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,47.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,80.75
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,81.12
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44485
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52184
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43471
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,56.12
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,56.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.38
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.75
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5158
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52593
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.11077
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28707
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.32003
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4576
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.5013
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51757
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38732
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,95.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.63
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.07
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71347
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65838
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70739
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,46.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,76.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.56
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49239
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41405
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.16347
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
