Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.36916
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51055
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44427
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34627
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40774
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5205
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46664
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4855
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36318
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,113.25
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,119.12
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.43
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.94
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62094
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59423
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71795
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,62.75
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,63.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.88
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,85.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,85.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43493
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.58022
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43941
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46432
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60955
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46194
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33568
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35055
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.54559
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.66632
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44884
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26271
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,114.12
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,114.88
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.81
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72259
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68853
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75201
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,47.62
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56088
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.56072
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45345
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44967
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56588
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40859
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45141
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40414
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51809
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.61859
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39254
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3163
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60107
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60351
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64114
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,71.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,72.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.55462
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50698
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48376
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,48.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
