Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.32616
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54556
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40398
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3991
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41769
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.59918
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47076
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44997
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35091
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,172.25
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,172.88
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.5
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66925
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62023
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65267
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,35.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,66.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,67.12
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.61593
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53014
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48992
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55846
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61703
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47881
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,103.81
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31691
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.23073
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.60275
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47918
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42016
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35329
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.75
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60577
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52724
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63091
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,66.38
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.38
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,126.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51662
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.57351
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40209
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,98.12
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54177
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57827
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.12685
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34981
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33541
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58807
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40255
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45251
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36684
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,116.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,132.38
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5649
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57479
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.61114
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,55.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5151
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50533
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38482
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
