Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5371
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52193
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42147
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34759
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39065
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46706
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.53094
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4367
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45754
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,136.5
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,144.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,142.88
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.44
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.19
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75549
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69351
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70764
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,38.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,61.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4153
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48305
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46233
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57803
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51626
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03258
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40221
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51058
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46969
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.59713
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38216
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39379
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,115.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,115.88
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,100.12
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,161.5
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,161.75
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.57
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71252
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60803
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70169
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,66.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43383
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53933
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39513
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57687
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48775
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.32811
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34063
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.64504
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39126
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.60418
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4891
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29201
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,44.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,126.12
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,120.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.13
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69586
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60098
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65786
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,71.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,71.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5126
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52844
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38061
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.19
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
