Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59161
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58718
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.16716
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32686
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48602
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41466
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46072
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39028
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38662
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,144.5
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70788
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62722
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76407
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,41.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,65.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49538
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44796
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42986
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.25
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,58.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46145
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50033
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28286
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36504
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.59588
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41915
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46471
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45562
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35836
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,131.38
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,132.5
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,150.12
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,153.25
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.19
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64825
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60021
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65994
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,36.25
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44302
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44784
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35802
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,101.31
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56451
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54852
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.19512
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46014
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56536
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43856
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45492
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39376
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34749
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,136.88
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,137.25
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.63
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77612
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7174
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6253
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,66.62
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,67.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42571
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46255
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42397
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,54.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.25
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54971
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5653
