Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49322
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,46.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45327
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52584
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44268
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49529
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42974
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36275
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,201.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,201.38
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72262
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66091
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66345
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,61.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,63.38
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,64.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,71.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,71.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28273
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43868
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41521
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52807
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57232
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47039
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40597
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51263
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41427
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49868
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47802
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.359
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,143.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,104.38
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,192.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,192.88
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61321
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59057
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.61096
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,47.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.88
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,50.38
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.25
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,88.25
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,88.38
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.25
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40044
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33043
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33422
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54662
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5205
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42272
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46911
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43725
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46596
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45153
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48528
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4305
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,122.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,122.12
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,122.5
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,174.88
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.25
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,144.56
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.31
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.80047
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76587
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,61.38
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.69
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49596
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46609
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.12935
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,90.56
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58236
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55563
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.01967
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
