Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43725
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43792
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31453
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43871
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47973
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38701
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,100.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77441
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66497
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72103
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,38.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,66.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54525
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41888
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40255
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,49.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4092
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53362
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21343
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47759
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.31182
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50259
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4316
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46566
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30617
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.27
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,112.38
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,139.75
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70086
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61855
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68817
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,90.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,90.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.94
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27837
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.54537
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19817
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46499
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60787
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.17824
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4941
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3749
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.59948
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44738
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50164
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3344
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,53.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,127.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,130.75
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,145.06
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.31
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84237
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.80951
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77838
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.87
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45895
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37502
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21263
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,78.19
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49984
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54015
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.14299
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
