Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38195
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47326
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46816
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36696
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45122
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37362
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.56
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6238
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59759
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67663
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,49.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,49.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46334
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35628
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21807
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.62
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48513
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50585
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43584
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34972
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4696
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.6098
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37426
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46758
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29714
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,105.25
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72097
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67166
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65463
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,54.5
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,50.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,71.62
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,74.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.12
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43981
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48345
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17244
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51089
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48821
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.51272
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.37
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,130.81
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26519
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5082
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.64529
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16435
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46011
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33223
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.38
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.25
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.44
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79028
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68145
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63439
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47613
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49734
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.10768
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49535
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62872
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46313
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
