Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,99.56
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.16149
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30965
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.31
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24883
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45281
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07259
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63674
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59872
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67791
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,48.38
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,72.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,72.88
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.5
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37258
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43621
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17379
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,77.88
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47106
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67016
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.19469
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47298
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52255
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28731
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.38
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35442
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4341
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11891
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65063
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64092
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,48.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,57.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37465
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53509
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22155
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42727
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56838
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41912
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37209
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3575
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42043
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.56
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10118
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4042
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11113
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75473
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63079
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66497
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50924
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33635
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36254
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,82.63
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4807
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58682
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.14137
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
