Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26925
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.32497
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42428
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,82.19
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,100.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12993
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.17678
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0428
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.19
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.56
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76992
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.505
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67553
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,103.63
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.81
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29488
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.22765
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14928
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46639
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54189
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41894
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33754
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50973
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44576
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,86.63
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.75
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04814
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.17934
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1834
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,87.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.06
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76376
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75497
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81796
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,45.25
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.12
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,104.56
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.56
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39727
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24617
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.16225
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,79.63
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51803
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50692
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.15129
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41677
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35348
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37502
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.19
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06691
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32296
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.15566
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75756
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61526
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76309
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,102.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4045
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.20665
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14873
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48519
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54882
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38692
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
