Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45949
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41775
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25069
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.44
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.81
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06386
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.19374
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07469
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,62.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,77.62
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67456
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56759
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66415
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,65.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.19
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34929
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27803
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14281
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,76.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44176
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5238
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.21468
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47292
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.31713
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.22512
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.69
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.56
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13024
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.22057
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10915
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.38
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,93.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.82
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.31
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84076
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72747
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73883
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41744
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35976
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22332
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42376
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50463
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47341
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43984
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35473
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3398
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.94
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.44
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09575
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.2484
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05858
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,149.88
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.69
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.85861
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72494
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79507
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,47.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3648
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52404
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22075
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52078
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5971
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41619
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
