Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39394
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40352
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43264
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.94
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.31
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02141
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30767
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09075
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,54.25
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65087
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60052
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66784
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.88
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,77.62
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,77.88
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.38
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28801
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33208
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.13695
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49191
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54781
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38729
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,97.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37951
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.19957
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.10887
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.69
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.44
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19933
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4135
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05455
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,93.75
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60757
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58233
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65927
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,53.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,64.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,101.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.13
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.19261
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28023
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24221
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48229
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54925
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38631
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,43.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,103.25
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.2827
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.29903
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.21767
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.37
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25051
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33733
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03148
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,119.12
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,119.38
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,102.62
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,148.94
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.81
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.85122
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57736
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88257
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.56
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.20766
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35048
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23986
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49889
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55215
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47359
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.37
