Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30748
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45602
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33184
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.18
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0201
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32308
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02766
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.07
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.88
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69924
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.45644
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83801
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.56
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.30916
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41738
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1252
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50256
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52322
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43136
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.44
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.26342
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43328
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26659
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.75
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16152
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25438
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07839
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.63
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63995
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.4678
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87219
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29146
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47314
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1863
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47924
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48861
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43578
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.75
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29378
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47588
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29781
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.87
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.31
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.44
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02077
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24935
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00145
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.19
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64804
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.46761
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82342
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,97.06
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.10893
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48641
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15581
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49331
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48568
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44698
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
