Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49343
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51369
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33187
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,81.19
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.12
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14299
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40896
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0605
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.88
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.88
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.819
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68576
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84878
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,98.19
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.12605
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33211
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15367
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51183
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5299
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49044
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,95.44
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31203
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48937
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.09099
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,90.88
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,95.69
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.56
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00804
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.09587
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.114
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.25
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77469
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54012
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82477
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.06
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.44
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21834
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46816
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15685
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46801
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61266
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45135
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.06
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33385
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42654
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.23436
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.06
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,92.68
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,89.75
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06722
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.04979
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00243
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.75
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,155.94
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82074
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7351
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.91019
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.25
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45965
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51168
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.07384
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45498
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55444
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46789
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
