Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.2405
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36837
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35943
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.56
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,100.38
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.88
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10271
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.16719
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0038
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,90.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.56
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75698
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.41122
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76349
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.44
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.20851
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51769
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.07897
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53426
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52105
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45583
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33993
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46651
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33349
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,87.63
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30544
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36376
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03484
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.44
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,153.87
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82867
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65869
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.89023
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25289
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46914
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17964
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46697
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55007
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.50005
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43371
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47378
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26131
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.94
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.44
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04646
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44002
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06419
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.25
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.25
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.62
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77795
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52349
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78506
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.31
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32665
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40172
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14363
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4721
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51183
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4631
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.93
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3713
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55871
