Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.24639
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.87
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.44
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02559
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44372
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.14836
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.19
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,153.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81564
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77102
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88791
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,94.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33678
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42687
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.07375
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48855
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53347
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45834
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36452
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45406
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37926
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.5
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08888
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.30138
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04146
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,77.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.5
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64306
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.49972
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83325
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.56
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41302
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38247
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.10573
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48919
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50005
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45611
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36068
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51653
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.2936
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.07
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.88
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04811
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.20928
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13179
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,72.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,72.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,49.38
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,81.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.75
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.19
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77417
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56109
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86206
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34289
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36764
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.12236
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48516
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45556
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42354
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41775
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30559
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
