Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.81
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.5
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08205
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.2622
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.15789
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,79.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.19
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66375
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52709
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84234
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,106.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.56
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25945
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38466
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20616
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51778
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5686
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48125
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.38
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,97.88
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52511
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58682
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.12798
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.5
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.06
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15398
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3297
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08537
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,94.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,76.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,76.12
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59304
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.47488
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82095
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,86.44
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.44
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.05284
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.25377
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.13606
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49749
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53133
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46743
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,100.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38628
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41592
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.17726
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.5
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,101.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10497
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.17705
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03429
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.57
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.54333
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.43502
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69738
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.69
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40441
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.23848
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19457
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49014
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49923
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45263
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44649
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.30733
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35586
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
