Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,99.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19771
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.15352
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08925
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,76.25
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,76.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.44
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83648
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61498
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70517
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,126.19
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.56
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54925
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32418
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21096
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48775
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53378
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45834
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48217
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48608
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35726
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.75
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,98.69
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.56
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02672
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.14244
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05745
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,151.69
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.94
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.87601
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72018
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83532
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52551
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32485
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21706
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47585
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49606
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37221
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3337
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38882
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38045
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.69
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02702
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32491
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17305
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.5
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.31
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58184
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.51669
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82586
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56411
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39416
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24251
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,84.87
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50475
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48986
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.04494
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41436
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41534
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25652
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
