Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.38
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13878
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32607
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00212
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,72.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.69
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.75
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80813
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6625
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7738
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29238
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36831
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24062
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51727
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53149
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.24547
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43386
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38302
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27459
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.56
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.16439
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43026
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11547
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60369
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.34304
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64126
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40233
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36559
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26415
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48208
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52609
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21959
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.37
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38457
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.29915
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25164
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13353
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34765
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06947
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.88
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.44
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83139
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59454
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81796
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29473
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34768
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19243
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51308
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56838
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43447
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37496
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44045
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31633
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
