Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.44
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25603
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4016
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01585
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.5
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.62
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69366
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.48705
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.85864
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,92.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.04286
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33223
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18642
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,83.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49227
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52837
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.11192
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40621
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.23418
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32946
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26445
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35686
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10512
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,75.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,63.75
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70346
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63763
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86508
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.56
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.34148
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36638
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21779
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.31
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46801
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51086
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0114
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,100.56
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43407
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36657
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.17177
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.31
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.94
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11836
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36733
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17723
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,60.5
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.94
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.46917
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.48147
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79324
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.75
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41558
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42779
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.22921
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,83.19
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50076
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6434
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.15019
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48583
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47585
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.2929
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
