Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15825
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38799
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.16841
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,90.5
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.44
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.63
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79294
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55569
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88495
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.31
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4201
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38372
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17482
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51781
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68475
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2871
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34102
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49398
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30425
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01988
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29741
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17864
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,94.12
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.75
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81048
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.41857
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81439
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51009
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39696
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.29848
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,79.69
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49306
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5935
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.14519
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32024
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48226
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40087
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01192
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3568
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34582
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,101.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,101.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.25
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.56
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64157
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65737
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81976
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53765
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39306
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35619
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,38.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,78.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47247
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62222
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.15178
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3861
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53301
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38546
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.38
