Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.11614
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34481
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32647
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.81
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.5
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79977
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71453
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80148
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32366
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48632
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.51983
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,46.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,75.88
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56921
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50512
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.23262
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3384
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3456
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32781
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.63
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.56
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.13039
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21233
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0088
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,80.5
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,96.12
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.06
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70901
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59316
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79028
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29247
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43044
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.52618
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55789
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53201
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2882
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38442
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45727
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41115
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.81
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35616
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40716
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03224
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,93.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.44
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74136
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58407
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7651
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29921
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51312
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.51015
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,87.94
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.65811
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59384
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.03478
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32061
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44573
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43624
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.19
