Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17107
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35616
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2192
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,148.31
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.19
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84643
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71911
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83798
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28765
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39263
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41817
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.13
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.25
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61749
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61981
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1205
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33468
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43026
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39599
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.44
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25917
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26802
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13902
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,86.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,88.75
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.75
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76663
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56817
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71331
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.30401
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41122
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.50921
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,65.62
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,78.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.6856
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56777
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.18679
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36754
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46993
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3745
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43923
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.2173
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34585
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,81.62
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,117.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,117.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.56
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6246
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.47356
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83206
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35918
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44833
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47793
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,41.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,41.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50585
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52593
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26372
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40893
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48879
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45513
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.69
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.31
